Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.54
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.63
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.81
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.05
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.22
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,104.1
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.1
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,171.1
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,129.2
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
934886,POYSER RD,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.13
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.06
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.09
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.49
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,101.7
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.7
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,175.3
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,139.0
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,65.54
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
934886,POYSER RD,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.63
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.72
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,44.22
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.33
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,114.6
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,189.3
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.6
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,69.82
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
934886,POYSER RD,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.2
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.34
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.17
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,42.61
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.87
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,110.6
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,180.8
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,140.4
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,66.01
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
934886,POYSER RD,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.42
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.94
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.77
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,44.49
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.05
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,109.8
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.0
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,187.6
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,152.3
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,69.34
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
934886,POYSER RD,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.33
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.78
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.7
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,45.92
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.12
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,108.5
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,109.1
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,193.7
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,148.6
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,72.33
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
934886,POYSER RD,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.1
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.52
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.65
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,45.03
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.39
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,105.4
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.2
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,190.7
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,137.7
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,70.42
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
934886,POYSER RD,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.84
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.83
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,47.65
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,38.76
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,106.3
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.3
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,201.9
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,164.9
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,75.98
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.97
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
934886,POYSER RD,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.73
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.82
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,46.73
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,44.72
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,110.5
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,199.5
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,188.6
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,74.3
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.23
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
934886,POYSER RD,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.85
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.28
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,45.89
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.05
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,115.9
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,193.8
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,153.1
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.62
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
934886,POYSER RD,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.29
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.82
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,47.29
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.92
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,114.4
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.0
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,199.8
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,156.4
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
