Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.46
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
934886,POYSER RD,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.26
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.45
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,49.89
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.45
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,114.0
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.9
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,210.2
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,154.8
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.32
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
934886,POYSER RD,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.78
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.16
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.1
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,48.99
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.04
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,122.3
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.0
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,207.9
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,174.3
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.38
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.91
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
934886,POYSER RD,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.84
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.43
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,48.71
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,48.32
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,118.5
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,133.3
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,206.3
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,203.5
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.89
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
934886,POYSER RD,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.58
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.84
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,48.79
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,45.81
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,116.0
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,134.2
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,206.2
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,192.4
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.55
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
934886,POYSER RD,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.64
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.43
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,61.25
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.47
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,154.2
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.7
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,258.2
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,167.3
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.98
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.58
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.98
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
934886,POYSER RD,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.95
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.38
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,69.58
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,46.56
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,180.2
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.0
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,291.4
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,196.5
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,100.26
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.9
934886,POYSER RD,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.39
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.07
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,70.19
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,48.48
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,152.1
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,160.8
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,293.7
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,204.7
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.19
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,101.52
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.21
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
934886,POYSER RD,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.56
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.47
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,67.92
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,47.06
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,144.4
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,175.5
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,287.6
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,200.6
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.87
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,99.16
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
934886,POYSER RD,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.93
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.88
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,57.42
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,49.31
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,98.4
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,205.8
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,243.0
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,209.8
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.01
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.52
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.94
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
934886,POYSER RD,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.82
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.84
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,55.46
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,57.16
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,120.1
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.1
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,235.3
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,242.4
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.78
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.63
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.62
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
934886,POYSER RD,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.99
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.12
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,60.2
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,59.06
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,127.6
