Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,170.3
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,254.8
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,249.9
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.76
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.03
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.84
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
934886,POYSER RD,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.69
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.95
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.79
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,66.25
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,59.88
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,149.9
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.6
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,278.8
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,254.5
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,56.2
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.18
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,104.5
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.66
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
934886,POYSER RD,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.23
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.79
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.01
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,64.74
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,57.75
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,139.8
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,165.5
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,272.8
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,244.9
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.23
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.09
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.35
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.9
934886,POYSER RD,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.3
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.54
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,55.11
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,65.72
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,56.04
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,113.9
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,233.6
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,276.3
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,236.2
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.06
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.95
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.48
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
934886,POYSER RD,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.99
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,54.28
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,69.3
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,57.98
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,117.6
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,230.1
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,291.3
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,244.1
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.8
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.37
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.03
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.2
934886,POYSER RD,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.14
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.17
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.25
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,68.49
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,64.0
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,133.4
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,207.7
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,288.5
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,271.0
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.14
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,107.85
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.14
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
934886,POYSER RD,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.8
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.21
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,49.23
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,62.98
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,68.06
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,132.2
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,207.2
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,266.1
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,287.2
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.38
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.07
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.05
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
934886,POYSER RD,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.71
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,49.01
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,65.72
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,64.39
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,125.0
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,206.9
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,277.0
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,271.6
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.51
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.73
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.24
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.8
934886,POYSER RD,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.63
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,50.12
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,69.08
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,63.94
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,132.4
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,210.2
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,291.3
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,269.7
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.39
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.18
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.57
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.76
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.9
934886,POYSER RD,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.24
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.97
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,65.8
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,58.67
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,133.7
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,185.9
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,277.1
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,248.3
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.13
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.29
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.86
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.3
934886,POYSER RD,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.37
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.53
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.59
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,63.45
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,60.59
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,124.6
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,194.2
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,267.8
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,256.4
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
