Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.82
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.33
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.51
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.9
934886,POYSER RD,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.06
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,56.59
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,68.02
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,75.45
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,128.5
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,238.8
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,287.5
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,321.3
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.53
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.66
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.28
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
934886,POYSER RD,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.84
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,53.42
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,69.72
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,75.74
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,131.4
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,226.0
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,294.7
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,321.6
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.46
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.68
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.97
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.6
934886,POYSER RD,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.71
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.29
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.76
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,67.39
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,73.86
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,133.9
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,219.8
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,285.1
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,313.6
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.65
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.4
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,103.14
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
934886,POYSER RD,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.42
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.79
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,65.71
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,75.76
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,145.3
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,206.9
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,278.8
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,321.6
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.18
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.41
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.4
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
934886,POYSER RD,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.18
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.54
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,58.18
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,65.17
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,120.6
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,198.1
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,246.8
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,276.5
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.08
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.41
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.65
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
934886,POYSER RD,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.41
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,54.04
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,57.89
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,63.51
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,102.3
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,228.4
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,245.7
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,268.9
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.65
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.6
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.42
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
934886,POYSER RD,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.47
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,56.22
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,66.84
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,68.77
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,109.7
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,238.0
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,282.4
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,291.4
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.72
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,100.2
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,101.54
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
934886,POYSER RD,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.33
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,58.44
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,65.37
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,65.74
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,92.7
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,246.7
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,276.1
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,278.6
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.5
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.07
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.24
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
934886,POYSER RD,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.03
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,61.78
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,60.05
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,65.9
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,95.1
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,260.7
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,254.7
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,279.4
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.36
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.12
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.5
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
934886,POYSER RD,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.11
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,66.21
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,57.81
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,65.1
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,101.1
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,279.5
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,244.2
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,275.8
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.28
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.32
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,94.32
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.8
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
934886,POYSER RD,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.3
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,76.05
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,53.37
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,73.72
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,136.4
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,320.5
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,225.5
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,311.0
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
