Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.32
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,114.79
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.12
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.45
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.2
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
934886,POYSER RD,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.39
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,52.83
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,47.19
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,74.56
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,132.4
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,222.3
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,198.6
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,313.7
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.25
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.36
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.69
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
934886,POYSER RD,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.2
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.61
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,46.13
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,66.79
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,119.1
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,218.2
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,194.9
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,281.7
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.62
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.61
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.62
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
934886,POYSER RD,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.95
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.19
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,49.69
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.27
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,59.09
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,101.6
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,209.8
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,188.0
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,250.3
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.16
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.39
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.29
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.54
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
934886,POYSER RD,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.25
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,58.15
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,47.32
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,58.47
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,101.0
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,242.2
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,198.8
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,244.8
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.37
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.52
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.64
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
934886,POYSER RD,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.06
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.65
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.25
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,41.12
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,58.12
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,108.2
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,183.1
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,174.7
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,245.5
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.88
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.14
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.3
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
934886,POYSER RD,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.91
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,47.03
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,60.51
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,101.8
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,178.6
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,198.6
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,255.1
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.09
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.04
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.75
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
934886,POYSER RD,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.5
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.12
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.63
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,47.01
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,52.47
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,101.5
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,145.0
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,198.8
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,222.8
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.64
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.99
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.05
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
934886,POYSER RD,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.33
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.33
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.02
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,44.03
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,51.36
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,84.0
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,168.9
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,185.8
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,216.3
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.52
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
934886,POYSER RD,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.07
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.11
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,44.33
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,52.16
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,91.8
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,152.8
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,186.5
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,219.1
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.05
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.51
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.65
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
934886,POYSER RD,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.34
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,50.16
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,49.34
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,96.5
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.0
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,211.2
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,208.6
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
