Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.19
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.74
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
934886,POYSER RD,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.12
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.73
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.86
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,44.52
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,76.6
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,155.0
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,164.5
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,188.4
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.99
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.72
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
934886,POYSER RD,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.66
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.04
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.83
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.37
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,51.48
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,102.5
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.7
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,162.2
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,218.6
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.43
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
934886,POYSER RD,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.44
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.49
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.7
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,46.44
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,52.39
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,112.2
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,134.3
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,196.7
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,222.5
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.46
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.24
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
934886,POYSER RD,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.09
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.52
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.14
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,45.65
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.8
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,88.3
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,140.9
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,193.2
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,174.2
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.41
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
934886,POYSER RD,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.17
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.43
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.8
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,36.08
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,56.33
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,107.5
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,163.5
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,154.7
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,236.5
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.12
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.24
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
934886,POYSER RD,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.1
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.12
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.1
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.49
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,45.63
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,90.1
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.7
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.4
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,193.0
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.48
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.81
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
934886,POYSER RD,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.78
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.33
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.78
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.38
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.62
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,77.6
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.3
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,139.2
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,167.9
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.36
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
934886,POYSER RD,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.59
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.81
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.2
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.0
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,43.36
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,82.1
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,169.5
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,137.4
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,183.0
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.24
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.82
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
934886,POYSER RD,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.07
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.77
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.19
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,43.52
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,73.8
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,172.1
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,175.3
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,183.8
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.85
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.74
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
934886,POYSER RD,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.64
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.42
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.61
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.26
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,73.7
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,174.4
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,164.3
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,178.7
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.12
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.2
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.26
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
934886,POYSER RD,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.78
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.38
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,43.11
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.31
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,73.2
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,187.3
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,182.9
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,183.0
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
