Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.24
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.29
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.66
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
934886,POYSER RD,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.52
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.92
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.39
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.64
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,77.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,162.4
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,145.4
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,172.8
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.67
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
934886,POYSER RD,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.88
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.03
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.9
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.05
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,N Current (RMS),A,92.4
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,159.5
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.3
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
934886,POYSER RD,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.71
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-7.28
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.91
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,38.09
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.81
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,N Current (RMS),A,94.5
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.7
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,164.0
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,124.3
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
934886,POYSER RD,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.93
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.51
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.93
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.39
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,N Current (RMS),A,95.4
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.8
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,158.7
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,130.2
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
934886,POYSER RD,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.46
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.24
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.91
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,37.66
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.53
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,N Current (RMS),A,92.9
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,161.0
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,138.7
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
934886,POYSER RD,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.49
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.27
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.41
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.11
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,N Current (RMS),A,87.3
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.6
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,158.8
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,136.6
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.57
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
934886,POYSER RD,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.56
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.03
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.89
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,39.14
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.72
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,N Current (RMS),A,96.1
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,165.2
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.7
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.23
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
934886,POYSER RD,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.51
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.85
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.58
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,44.25
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.67
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,N Current (RMS),A,107.2
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,186.9
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,139.3
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.57
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
934886,POYSER RD,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.08
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.4
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.74
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,51.46
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.69
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,N Current (RMS),A,125.7
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.4
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,216.0
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,155.1
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,80.47
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
934886,POYSER RD,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.58
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.28
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,53.52
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.29
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,N Current (RMS),A,124.4
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.1
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,224.8
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,150.2
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,83.43
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
