Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
934886,POYSER RD,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.64
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.53
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.6
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,50.49
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.96
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,N Current (RMS),A,111.2
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.8
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,213.2
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,158.0
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,76.33
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
934886,POYSER RD,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.89
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.67
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,48.28
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.6
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,N Current (RMS),A,103.9
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,204.7
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,156.9
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.9
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.32
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
934886,POYSER RD,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.73
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.44
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,43.86
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.68
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,N Current (RMS),A,105.2
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,188.6
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,149.5
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.6
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
934886,POYSER RD,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.29
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.04
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.82
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,44.04
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.09
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,N Current (RMS),A,103.4
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,136.2
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,188.4
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,175.8
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.51
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
934886,POYSER RD,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.77
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.01
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,43.69
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,37.73
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,N Current (RMS),A,113.1
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.7
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,186.0
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,161.2
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.74
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
934886,POYSER RD,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.12
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.4
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.22
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,46.8
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,41.59
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,N Current (RMS),A,114.3
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,132.9
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,198.5
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,177.0
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.61
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.53
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
934886,POYSER RD,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.85
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.43
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,50.42
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.01
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,N Current (RMS),A,118.1
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,133.9
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,213.8
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,183.2
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.1
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
934886,POYSER RD,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.73
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.72
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,52.18
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,50.86
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,N Current (RMS),A,119.9
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.9
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,219.0
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,213.1
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.82
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.23
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.4
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
934886,POYSER RD,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-7.0
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.51
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,49.88
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,54.5
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,N Current (RMS),A,117.9
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,161.0
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,209.7
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,227.5
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.52
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.05
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.63
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
934886,POYSER RD,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.65
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.71
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,51.79
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,53.2
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,N Current (RMS),A,133.3
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.9
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,217.9
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,223.6
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.85
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.69
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.15
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
934886,POYSER RD,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.97
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.36
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,55.97
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,54.16
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,N Current (RMS),A,128.2
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,168.3
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,234.5
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,226.6
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
