Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.45
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,84.74
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.77
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
934886,POYSER RD,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.27
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.5
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,59.46
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,55.45
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,N Current (RMS),A,142.6
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,142.1
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,249.2
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,232.3
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.43
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.49
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
934886,POYSER RD,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.09
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.51
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,60.18
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,54.16
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,N Current (RMS),A,131.9
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,158.4
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,252.7
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,227.4
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.35
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.04
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.8
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
934886,POYSER RD,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.91
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.42
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,70.01
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,56.12
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,N Current (RMS),A,146.4
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,169.8
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,293.4
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,236.4
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.53
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.92
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.63
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.6
934886,POYSER RD,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.96
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.63
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,66.71
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,54.26
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,N Current (RMS),A,134.0
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,189.2
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,282.4
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,231.8
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.58
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.36
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.57
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.4
934886,POYSER RD,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.63
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.24
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,54.21
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,59.24
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,54.49
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,N Current (RMS),A,106.3
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,228.9
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,251.9
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,233.7
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,83.22
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.18
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.21
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
934886,POYSER RD,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.83
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.67
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,60.78
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,52.27
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,N Current (RMS),A,124.2
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,181.4
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,258.5
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,223.1
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.02
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.04
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.93
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
934886,POYSER RD,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.19
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.52
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,58.61
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,60.18
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,N Current (RMS),A,117.7
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,197.3
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,249.0
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,255.8
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.48
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.08
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.03
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
934886,POYSER RD,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.31
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,55.7
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,63.89
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,66.44
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,N Current (RMS),A,107.9
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,235.4
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,269.9
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,280.5
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,84.95
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,99.18
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.6
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
934886,POYSER RD,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.66
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.82
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,64.18
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,57.77
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,N Current (RMS),A,136.0
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,176.9
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,270.1
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,244.3
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.4
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.68
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.23
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
934886,POYSER RD,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.62
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.08
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,65.13
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,64.82
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,N Current (RMS),A,158.0
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,166.0
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,276.3
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,274.1
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.83
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.25
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.4
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
934886,POYSER RD,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.92
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.79
