Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,72.86
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,64.21
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,N Current (RMS),A,152.1
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,193.7
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,307.3
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,273.8
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.06
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,109.67
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.77
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
934886,POYSER RD,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.36
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,49.34
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,73.27
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,68.68
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,N Current (RMS),A,148.4
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,208.4
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,312.8
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,290.8
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.09
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,109.31
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.06
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
934886,POYSER RD,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.91
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,51.14
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,65.63
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,79.98
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,N Current (RMS),A,153.0
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,215.8
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,276.8
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,340.8
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.35
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.28
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.79
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
934886,POYSER RD,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.93
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,56.22
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,67.32
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,60.79
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,N Current (RMS),A,115.6
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,237.6
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,285.1
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,258.9
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.06
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.96
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.52
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
934886,POYSER RD,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.7
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,56.45
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,65.64
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,59.92
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,N Current (RMS),A,105.9
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,238.9
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,278.4
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,254.4
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.83
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.76
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.33
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
934886,POYSER RD,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.73
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,55.16
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,73.13
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,68.14
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,N Current (RMS),A,123.4
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,233.3
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,309.2
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,290.1
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.93
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,106.74
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.93
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
934886,POYSER RD,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.57
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,47.52
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,74.69
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,54.89
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,N Current (RMS),A,144.6
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,201.8
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,315.0
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,233.2
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.17
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.44
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.8
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.5
934886,POYSER RD,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.65
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,55.23
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,66.29
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,55.4
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,N Current (RMS),A,106.5
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,233.7
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,280.1
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,235.5
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.59
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.71
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.03
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
934886,POYSER RD,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.88
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.16
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,72.54
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,66.98
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,N Current (RMS),A,129.3
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,207.8
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,305.4
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,283.2
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.52
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,110.53
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.1
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.2
934886,POYSER RD,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.17
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,61.76
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,56.87
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,70.49
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,N Current (RMS),A,106.1
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,260.0
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,240.1
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,297.7
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.34
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.84
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.77
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
934886,POYSER RD,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.89
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.13
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,51.63
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,73.02
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,N Current (RMS),A,139.2
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,204.0
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,219.3
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,307.8
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
