Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.31
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.75
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.4
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
934886,POYSER RD,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.53
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.8
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,59.25
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,73.37
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,N Current (RMS),A,128.7
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,206.5
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,249.8
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,309.4
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.65
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.98
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.24
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
934886,POYSER RD,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.1
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.87
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,51.53
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,54.93
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,66.85
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,N Current (RMS),A,110.3
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,217.0
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,231.9
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,282.5
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.35
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.07
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.78
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
934886,POYSER RD,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.89
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,53.51
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,58.98
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,55.84
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,N Current (RMS),A,89.1
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,224.0
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,247.6
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,234.7
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.47
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.65
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.03
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
934886,POYSER RD,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.48
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.77
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,56.32
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,47.44
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,N Current (RMS),A,95.6
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,209.4
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,236.6
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,200.6
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.52
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.51
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.19
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
934886,POYSER RD,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.28
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,59.47
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.26
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,N Current (RMS),A,121.6
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,153.1
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,250.3
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,175.4
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.54
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
934886,POYSER RD,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.11
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,56.59
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,45.18
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,N Current (RMS),A,106.6
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,157.3
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,237.7
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,191.4
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.34
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
934886,POYSER RD,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.16
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.89
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,49.85
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,45.73
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,N Current (RMS),A,84.6
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,184.8
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,210.4
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,194.0
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.27
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.96
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.29
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
934886,POYSER RD,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.09
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.26
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.77
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,59.09
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,45.36
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,N Current (RMS),A,103.9
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,188.4
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,248.5
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,192.0
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.39
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.04
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
934886,POYSER RD,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,46.44
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,58.09
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,42.96
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,N Current (RMS),A,93.8
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,194.8
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,243.2
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,181.3
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.9
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.92
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
934886,POYSER RD,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.38
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,51.67
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,49.71
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,N Current (RMS),A,89.8
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,191.4
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,222.2
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,211.3
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.36
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.96
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.56
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
934886,POYSER RD,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.21
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.59
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.56
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,51.35
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.75
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,N Current (RMS),A,102.1
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,177.9
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,218.9
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,186.0
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
