Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.96
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
934886,POYSER RD,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.02
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.67
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.38
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,51.08
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.71
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,N Current (RMS),A,102.0
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.6
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,216.5
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,166.9
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.73
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
934886,POYSER RD,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.13
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.72
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,45.83
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.67
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,N Current (RMS),A,80.7
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,154.8
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,193.0
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,148.4
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.66
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.73
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
934886,POYSER RD,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.2
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.5
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.86
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.72
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,N Current (RMS),A,79.7
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,146.0
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,180.9
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,178.1
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.56
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.93
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
934886,POYSER RD,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.03
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.16
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.17
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.32
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,N Current (RMS),A,83.8
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.2
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,178.2
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,166.8
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.46
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
934886,POYSER RD,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.31
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.45
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,44.77
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.53
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,N Current (RMS),A,89.6
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.6
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,189.6
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,171.6
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.52
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.03
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
934886,POYSER RD,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.24
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.17
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.96
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.7
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,N Current (RMS),A,83.5
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,132.8
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,179.0
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,172.8
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.39
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.32
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
934886,POYSER RD,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.34
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.06
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.06
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,45.38
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,N Current (RMS),A,95.1
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.0
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,153.7
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,191.6
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.81
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.63
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
934886,POYSER RD,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.79
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.41
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.67
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.51
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,47.15
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,N Current (RMS),A,93.2
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,151.9
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,199.0
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.9
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
934886,POYSER RD,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.37
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.31
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,41.92
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,49.54
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,N Current (RMS),A,93.1
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,136.6
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,177.4
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,209.3
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.26
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.22
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.03
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
934886,POYSER RD,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.38
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.04
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,46.59
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.44
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,N Current (RMS),A,84.2
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,143.8
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,199.1
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,156.1
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
