Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.75
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
934886,POYSER RD,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.26
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.34
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.26
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.24
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,N Current (RMS),A,67.8
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.2
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.5
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,146.3
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.27
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.99
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
934886,POYSER RD,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.09
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.71
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.91
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.02
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,N Current (RMS),A,70.7
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.1
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.8
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,149.8
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.68
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
934886,POYSER RD,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.11
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.13
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.1
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.25
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,N Current (RMS),A,74.5
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.6
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,137.3
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.8
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
934886,POYSER RD,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.72
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.34
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.81
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.51
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,N Current (RMS),A,76.6
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.4
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,144.3
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,150.9
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
934886,POYSER RD,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.94
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.22
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,38.39
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.12
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,N Current (RMS),A,79.6
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,162.7
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,128.8
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.32
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
934886,POYSER RD,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.11
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.55
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.96
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.91
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,N Current (RMS),A,67.5
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,136.1
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.7
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
934886,POYSER RD,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.96
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.36
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,32.35
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.87
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,N Current (RMS),A,69.6
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.0
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,138.0
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,144.5
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.72
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
934886,POYSER RD,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.79
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.28
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.44
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.38
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,N Current (RMS),A,64.9
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.3
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,138.9
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.4
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
934886,POYSER RD,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.08
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.42
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,40.9
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.88
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,N Current (RMS),A,72.7
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.9
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,173.1
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,147.9
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.82
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
934886,POYSER RD,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.49
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.11
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,42.9
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.12
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,N Current (RMS),A,85.4
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,123.5
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,181.9
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.2
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.58
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
934886,POYSER RD,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.98
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.67
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.15
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,42.99
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.94
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,N Current (RMS),A,78.7
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.7
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,181.1
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,148.5
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
