Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.71
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
934886,POYSER RD,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.92
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.52
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.42
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.52
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.34
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,N Current (RMS),A,69.0
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,158.9
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,179.7
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,174.1
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.47
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
934886,POYSER RD,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.01
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.53
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.78
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.03
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,37.58
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,N Current (RMS),A,67.9
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,151.1
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,144.9
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,159.0
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
934886,POYSER RD,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.64
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.09
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.39
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.36
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,N Current (RMS),A,66.6
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,152.1
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,141.8
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,145.9
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.66
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.02
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.34
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
934886,POYSER RD,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.88
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.26
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.8
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,39.65
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,39.73
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,N Current (RMS),A,72.1
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,159.4
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,167.2
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,169.3
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.65
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
934886,POYSER RD,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.2
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.2
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.08
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,39.7
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.16
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,N Current (RMS),A,78.7
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,176.8
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,168.0
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,148.9
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.59
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.16
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
934886,POYSER RD,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.57
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.63
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,40.71
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.34
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,N Current (RMS),A,87.9
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,179.7
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,172.0
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.3
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.29
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.22
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
934886,POYSER RD,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.25
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.61
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.57
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,41.07
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.41
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,N Current (RMS),A,83.3
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.4
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,173.0
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.5
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.38
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
934886,POYSER RD,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.29
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.8
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,43.5
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.41
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,N Current (RMS),A,81.8
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,146.9
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,183.3
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,141.4
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.48
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.22
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.53
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
934886,POYSER RD,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.48
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.24
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.67
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,43.21
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,38.26
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,N Current (RMS),A,72.9
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,154.4
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,181.3
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,162.8
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.69
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.8
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
934886,POYSER RD,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.77
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.88
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.14
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,38.53
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.61
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,N Current (RMS),A,66.2
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,147.6
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,162.7
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,146.6
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.58
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.07
