Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
934886,POYSER RD,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.66
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.48
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.55
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.43
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.3
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,N Current (RMS),A,67.6
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.1
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,143.1
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,166.8
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.22
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.26
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
934886,POYSER RD,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.04
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.09
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,35.94
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,N Current (RMS),A,72.1
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,153.2
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.7
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
934886,POYSER RD,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.34
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.69
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.63
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,39.13
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.77
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,N Current (RMS),A,70.8
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,138.8
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,165.0
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,144.7
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.92
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
934886,POYSER RD,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.81
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.31
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.04
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,35.78
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.39
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,N Current (RMS),A,82.8
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,175.2
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,152.0
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,170.8
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.74
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.67
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
934886,POYSER RD,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.87
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.52
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.76
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.77
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.59
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,N Current (RMS),A,78.3
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.9
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,176.7
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,185.0
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.51
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
934886,POYSER RD,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.76
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.06
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.09
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,41.25
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.19
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,N Current (RMS),A,79.8
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.0
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,174.6
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,170.4
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.05
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
934886,POYSER RD,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.54
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.54
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.63
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,40.55
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.65
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,N Current (RMS),A,89.2
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.1
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,172.1
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,168.8
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.59
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.86
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
934886,POYSER RD,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.81
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.69
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.43
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.89
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,52.32
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,N Current (RMS),A,103.7
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,133.4
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,161.5
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,221.1
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.52
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.99
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
934886,POYSER RD,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.31
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.61
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.25
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,42.73
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.14
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,N Current (RMS),A,82.1
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.7
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,181.0
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,166.3
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.27
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
934886,POYSER RD,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.2
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.11
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.02
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,40.59
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.35
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,N Current (RMS),A,100.8
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.6
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,174.7
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,171.0
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.5
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
934886,POYSER RD,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.66
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.96
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.47
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.72
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,45.93
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,N Current (RMS),A,95.8
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,118.3
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,148.0
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,195.1
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
