Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.04
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.47
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
934886,POYSER RD,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.02
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.87
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.65
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.46
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.12
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,N Current (RMS),A,83.2
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.3
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.0
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,170.4
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.76
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
934886,POYSER RD,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.27
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.13
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.48
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,42.79
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,N Current (RMS),A,84.2
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.9
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,161.8
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,182.9
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.64
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.7
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
934886,POYSER RD,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.93
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.5
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.03
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.85
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,49.6
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,N Current (RMS),A,88.2
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,151.0
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,163.0
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,210.7
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.62
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.94
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
934886,POYSER RD,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.84
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.64
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.76
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.79
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,47.59
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,N Current (RMS),A,97.7
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.3
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,142.5
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,203.7
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.98
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
934886,POYSER RD,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.99
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.34
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,36.32
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,43.45
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,N Current (RMS),A,81.8
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,134.8
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,156.5
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,186.8
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.13
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.93
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
934886,POYSER RD,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.48
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.22
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,41.54
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.79
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,N Current (RMS),A,92.9
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.5
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,180.6
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.0
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.93
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
934886,POYSER RD,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.13
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.79
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.77
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.17
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.17
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,N Current (RMS),A,68.7
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.1
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.9
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.6
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
934886,POYSER RD,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.76
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.57
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,38.79
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.69
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,N Current (RMS),A,85.2
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,114.4
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,167.6
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,139.7
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.67
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
934886,POYSER RD,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.47
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.29
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.26
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,36.0
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.02
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,N Current (RMS),A,67.3
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.6
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,154.0
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.4
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.58
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
934886,POYSER RD,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.84
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.1
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.15
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.39
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.5
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,N Current (RMS),A,62.3
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.2
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,142.3
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.8
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
934886,POYSER RD,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.82
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.79
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
