Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.43
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,33.26
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.61
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,N Current (RMS),A,66.0
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,141.8
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.3
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
934886,POYSER RD,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.53
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.7
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.12
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,35.62
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.39
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,N Current (RMS),A,69.1
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.4
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,151.6
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,126.2
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
934886,POYSER RD,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.76
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.11
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.48
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.97
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,N Current (RMS),A,78.9
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.3
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,152.8
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,128.3
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.1
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
934886,POYSER RD,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.64
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.43
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.2
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.47
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.42
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,N Current (RMS),A,77.5
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.0
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,143.0
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
934886,POYSER RD,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.48
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.54
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.24
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.8
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,N Current (RMS),A,66.9
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.8
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
934886,POYSER RD,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.85
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.41
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.26
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.72
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.68
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,N Current (RMS),A,67.4
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.3
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.8
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,126.7
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.48
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
934886,POYSER RD,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.83
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.72
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.08
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.2
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.08
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,N Current (RMS),A,56.3
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.7
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
934886,POYSER RD,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.62
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.65
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.93
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.2
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.45
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,N Current (RMS),A,60.2
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.7
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.4
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
934886,POYSER RD,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.45
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.13
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.58
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.69
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.78
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,N Current (RMS),A,69.7
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,131.8
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.3
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
934886,POYSER RD,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.27
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.16
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.28
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,30.32
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.85
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,N Current (RMS),A,71.4
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.4
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
934886,POYSER RD,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.81
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.92
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.14
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.0
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.09
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,N Current (RMS),A,83.6
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,137.2
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.3
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
