Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.02
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
934886,POYSER RD,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.39
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.49
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.48
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.48
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.66
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,N Current (RMS),A,92.0
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,143.5
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
934886,POYSER RD,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.69
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.97
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.97
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.56
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.73
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,N Current (RMS),A,84.4
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.1
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.63
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
934886,POYSER RD,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.55
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.37
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.36
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.21
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.47
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,N Current (RMS),A,78.4
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
934886,POYSER RD,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.6
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.63
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.07
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.22
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.94
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,N Current (RMS),A,87.4
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,142.4
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
934886,POYSER RD,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.69
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.83
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.51
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,N Current (RMS),A,106.1
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,160.8
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,124.2
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,65.41
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
934886,POYSER RD,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.65
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.49
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.24
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.01
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.97
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,N Current (RMS),A,100.9
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,156.0
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.7
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,63.69
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
934886,POYSER RD,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.77
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-7.16
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.93
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.97
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,N Current (RMS),A,86.0
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,145.5
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.6
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.84
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
934886,POYSER RD,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.38
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.59
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.8
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.95
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,N Current (RMS),A,67.6
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,123.3
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
934886,POYSER RD,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.59
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.52
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,30.69
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.2
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,N Current (RMS),A,71.1
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.3
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.9
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
934886,POYSER RD,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.28
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.65
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.66
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.33
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.25
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,N Current (RMS),A,75.6
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.8
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
934886,POYSER RD,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.25
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.49
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.62
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.64
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.4
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,N Current (RMS),A,88.4
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,142.7
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
