Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.4
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
934886,POYSER RD,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.44
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.16
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.92
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.3
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.93
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,N Current (RMS),A,79.4
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,137.7
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.5
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.87
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
934886,POYSER RD,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.25
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.98
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.85
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.37
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.83
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,N Current (RMS),A,76.6
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,123.9
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.3
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
934886,POYSER RD,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.11
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.37
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.24
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.91
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.3
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,N Current (RMS),A,63.9
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.8
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.9
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
934886,POYSER RD,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.08
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.82
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.66
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.34
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.04
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,N Current (RMS),A,62.7
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.2
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.6
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
934886,POYSER RD,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.97
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.25
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.58
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.91
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.68
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,N Current (RMS),A,65.3
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.1
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.0
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
934886,POYSER RD,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.78
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.71
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.22
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.5
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.85
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,N Current (RMS),A,68.4
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.8
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.1
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
934886,POYSER RD,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.89
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.34
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.31
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.08
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.9
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,N Current (RMS),A,73.3
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
934886,POYSER RD,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.9
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.57
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.74
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.28
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.79
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,N Current (RMS),A,71.8
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.8
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.1
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.8
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
934886,POYSER RD,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.71
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.58
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.63
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.45
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.63
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,N Current (RMS),A,70.4
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.1
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,123.8
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,109.4
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
934886,POYSER RD,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.54
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.78
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.5
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.93
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.53
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,N Current (RMS),A,68.5
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,126.5
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.6
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
