Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
934886,POYSER RD,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.77
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.48
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.05
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.43
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.2
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,N Current (RMS),A,72.2
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,143.7
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.2
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
934886,POYSER RD,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.37
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.64
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.75
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.63
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.23
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,N Current (RMS),A,72.1
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.3
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,136.9
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
934886,POYSER RD,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.58
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.33
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.46
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.26
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.82
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,N Current (RMS),A,83.1
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,139.4
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.9
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.31
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
934886,POYSER RD,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.55
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.27
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.62
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.71
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.32
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,N Current (RMS),A,88.1
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,141.5
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.0
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
934886,POYSER RD,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.81
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.45
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.81
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.23
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.89
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,N Current (RMS),A,90.5
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,147.7
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.4
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
934886,POYSER RD,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.66
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.91
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.04
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,34.34
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.01
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,N Current (RMS),A,94.0
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,147.8
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.6
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.28
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
934886,POYSER RD,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.76
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.43
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.66
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,36.49
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.32
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,N Current (RMS),A,101.2
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.6
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,156.9
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,149.9
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,59.52
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
934886,POYSER RD,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.8
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.62
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.33
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,37.45
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.17
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,N Current (RMS),A,103.7
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.7
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,161.7
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,126.4
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.67
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
934886,POYSER RD,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
